Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
