Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,18.3
