Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
