Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
