Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
