Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
