Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
