Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
