Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
