Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
