Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
