Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
