Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
