Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
