Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
