Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
