Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
