Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
