Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
