Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
