Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
