Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
