Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
