Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
