Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
