Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
