Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
