Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
