Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,17.7
