Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
