Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
