Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,15.3
