Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
