Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
