Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
