Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
