Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
