Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
