Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
