Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
