Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
