Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
