Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
