Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
