Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
