Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
