Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
