Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
