Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
