Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
