Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
