Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
