Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
