Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
