Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,142.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.6
