Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,156.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,41.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,166.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,157.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,174.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,42.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,180.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,177.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,165.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,155.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
