Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
