Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
