Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.04
