Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
