Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
