Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
