Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
