Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
